Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
