Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
251014,Seaforth Lodge,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
251014,Seaforth Lodge,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
