Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251014,Seaforth Lodge,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251014,Seaforth Lodge,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
