Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251014,Seaforth Lodge,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
