Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.45
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.16
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.87
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
