Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.43
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.63
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.45
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.57
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.73
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.52
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.81
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.84
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.58
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.95
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.16
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.07
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.39
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
