Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.01
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.44
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.13
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.88
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.57
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.64
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.33
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.94
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.6
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.81
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.61
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.33
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.86
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.17
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.54
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
