Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.82
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.22
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.0
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.73
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.01
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.58
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.69
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.62
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
