Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.26
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.84
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.19
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
