Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
251014,Seaforth Lodge,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.52
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251014,Seaforth Lodge,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
251014,Seaforth Lodge,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251014,Seaforth Lodge,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
251014,Seaforth Lodge,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
