Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,21.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,21.4
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,21.2
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,21.2
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,21.2
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,21.3
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,21.3
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
251014,Seaforth Lodge,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
