Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,22.8
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
