Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
