Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
