Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
