Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
