Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
251014,Seaforth Lodge,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
