Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.1
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.32
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
