Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.91
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.68
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.45
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.88
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.52
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.95
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.67
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
