Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.5
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.38
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.96
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.15
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.3
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.43
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.87
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.89
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.79
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.14
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.2
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.83
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.25
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
