Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.33
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.43
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.93
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.87
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.26
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.82
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.95
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
