Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
251014,Seaforth Lodge,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
