Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
251014,Seaforth Lodge,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.24
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
251014,Seaforth Lodge,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
251014,Seaforth Lodge,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
