Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
