Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
