Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
