Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251014,Seaforth Lodge,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
251014,Seaforth Lodge,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
