Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251014,Seaforth Lodge,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
