Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
251014,Seaforth Lodge,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251014,Seaforth Lodge,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
