Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
251014,Seaforth Lodge,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.54
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.12
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.38
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
