Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.21
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.01
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.5
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.79
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.79
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.18
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.7
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.84
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.81
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.93
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.89
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.12
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.99
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
