Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.01
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.03
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.11
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.7
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.13
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.81
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.21
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.74
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.29
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.19
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.05
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.07
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.16
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.37
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.31
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.26
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.94
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
