Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.6
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.87
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.08
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.81
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.79
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.57
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.54
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.8
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.16
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.55
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.75
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.15
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.95
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.04
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.95
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.62
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
