Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.27
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.85
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.96
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.03
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.94
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.8
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.11
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.67
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.0
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
