Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.23
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.87
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,22.8
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
251014,Seaforth Lodge,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251014,Seaforth Lodge,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
