Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,21.4
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,21.3
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,21.3
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,21.2
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,21.3
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,21.3
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,21.3
