Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,21.4
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,21.4
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,21.4
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,21.5
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,21.5
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,21.7
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,21.8
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
