Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,21.8
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
