Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,22.8
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
