Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
