Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,22.8
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,22.8
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
