Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
