Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
251014,Seaforth Lodge,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
