Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251014,Seaforth Lodge,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251014,Seaforth Lodge,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
