Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.82
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.6
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.61
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.8
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
