Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.5
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.84
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.3
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.27
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.71
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.83
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
