Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.98
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.94
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.1
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.86
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.28
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.9
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.62
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.04
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.74
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.09
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.28
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.34
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.37
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.79
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
