Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.45
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.71
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.26
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.87
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.01
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.47
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.21
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.17
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.21
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.17
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.47
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.58
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.42
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.36
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.59
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
