Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.44
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.52
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.18
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.6
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.32
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
