Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.08
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
251014,Seaforth Lodge,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,21.7
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
251014,Seaforth Lodge,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
