Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
251014,Seaforth Lodge,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,21.6
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,21.7
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,21.7
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
251014,Seaforth Lodge,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,21.7
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
