Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
251014,Seaforth Lodge,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,21.8
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,21.8
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,21.9
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,22.0
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,22.1
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
