Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,22.2
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,22.3
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,22.5
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,22.8
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
