Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,23.0
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,23.2
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,23.3
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
