Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,23.6
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
