Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251014,Seaforth Lodge,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
