Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
