Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251014,Seaforth Lodge,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
251014,Seaforth Lodge,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
