Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
