Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.75
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.86
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.97
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.02
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.13
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.6
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.51
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.13
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
