Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.75
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.08
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.0
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.52
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.76
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.43
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
