Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.91
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.12
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.68
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.92
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.44
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.17
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.95
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.05
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,24.8
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.03
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.89
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,24.7
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.3
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,24.6
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.0
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.61
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.64
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,24.5
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.77
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.97
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
