Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.88
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.86
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.4
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.15
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.82
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.96
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.9
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.3
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.83
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.8
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.58
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.2
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.7
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.35
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.36
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.1
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.0
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.63
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,24.0
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.43
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.9
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
