Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.8
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.52
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.7
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.17
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.5
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.85
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.4
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.1
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,22.9
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,22.7
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251014,Seaforth Lodge,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,22.6
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251014,Seaforth Lodge,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,22.4
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
